Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.02
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,93.3
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.54
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.43
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,73.66
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,163.6
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,301.7
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,65.65
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,69.18
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,133.4
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
344638,Vincents Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.1
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.22
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,126.7
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.8
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,107.1
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.61
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.93
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,73.47
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,165.2
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.4
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,300.9
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.69
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,77.12
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,135.66
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
344638,Vincents Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,555.6
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.38
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,141.8
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.3
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,58.1
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.89
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,109.2
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.24
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.51
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,75.97
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,173.4
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,179.8
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,312.5
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.76
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,80.46
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,142.41
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,220.5
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
344638,Vincents Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,585.8
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.01
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,140.5
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.0
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,68.3
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.06
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,114.1
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.28
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.79
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,80.19
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,188.7
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,330.9
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,71.66
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,81.22
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,148.42
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,230.5
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
344638,Vincents Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,611.8
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.78
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,124.5
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.9
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,64.7
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.93
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,126.9
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.68
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.21
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,83.99
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,205.0
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.6
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,344.3
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,63.31
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,81.35
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,149.78
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,243.3
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
344638,Vincents Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,613.8
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.31
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,119.7
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,70.0
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.55
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.4
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,122.6
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.65
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,77.72
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,185.7
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,317.6
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.93
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,77.08
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,141.52
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,209.2
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
344638,Vincents Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.2
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.77
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.21
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,123.7
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.1
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.29
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,122.4
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.18
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.19
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.81
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,81.64
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,183.7
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,333.6
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.73
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,81.19
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,147.26
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,200.0
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
344638,Vincents Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,601.8
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.87
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,118.0
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.27
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,78.2
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.52
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.21
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,129.3
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.13
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.87
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,79.52
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,176.8
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,325.0
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.89
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,84.08
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,143.72
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,200.3
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
344638,Vincents Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,587.2
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.74
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,124.2
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.17
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,79.4
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.31
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,127.2
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.65
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.52
