Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,75.44
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,171.6
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,308.4
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.09
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,80.42
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,141.63
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,182.8
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
344638,Vincents Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,578.8
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.68
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,120.1
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,77.3
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,131.5
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.4
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.99
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,78.59
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,192.6
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,321.6
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.17
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,77.9
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,146.46
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,189.4
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
344638,Vincents Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,598.7
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.13
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,118.3
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.8
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.8
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,82.6
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.95
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.61
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,124.8
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.48
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.77
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,80.73
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,192.7
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.6
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,330.4
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.83
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,81.05
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,146.64
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
344638,Vincents Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,599.9
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.36
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,122.8
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.9
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,79.0
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.47
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.06
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,128.4
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.13
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.44
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,79.87
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,187.2
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.7
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,327.2
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.54
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,79.67
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,148.49
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
344638,Vincents Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,608.2
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.76
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,117.6
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.6
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.69
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,77.9
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.03
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.33
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,124.8
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.09
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.71
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,76.94
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,170.2
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,315.6
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,71.84
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,81.95
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,144.18
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
344638,Vincents Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,591.3
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.21
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,112.4
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.05
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,79.3
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.39
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.24
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,114.7
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.6
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.68
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.53
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,78.21
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,174.7
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.6
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.8
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,321.9
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,79.12
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,83.45
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,143.78
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
344638,Vincents Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,591.2
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.26
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,107.4
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.4
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.2
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.34
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,79.6
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.6
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.05
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,121.3
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.28
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.15
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.48
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,117.7
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.4
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,242.6
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.59
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.56
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,124.87
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
344638,Vincents Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.6
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.17
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,107.1
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.75
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,91.4
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.61
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.82
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.07
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,127.1
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.07
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.12
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.86
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,97.9
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.9
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,223.5
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,76.55
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,85.15
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,120.2
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
344638,Vincents Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.11
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.69
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,94.2
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.07
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,89.3
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.39
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.03
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,121.1
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.69
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.87
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.09
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,200.5
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.79
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,86.88
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,112.76
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
344638,Vincents Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.81
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,82.5
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
