Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.54
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,81.9
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.75
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,107.8
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.4
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.18
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.92
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.31
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.1
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,88.65
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,91.07
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,223.3
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
344638,Vincents Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.18
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,74.4
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.6
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,82.2
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.78
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.99
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.89
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,111.6
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.2
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.11
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.12
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,87.0
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,195.8
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.17
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,88.26
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,96.22
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,217.5
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
344638,Vincents Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,65.6
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.24
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,75.3
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.93
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,90.0
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.99
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.47
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,104.2
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,84.75
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.6
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,269.7
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
344638,Vincents Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,68.9
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.52
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,115.5
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.8
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.25
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
344638,Vincents Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.5
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,66.8
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.3
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.71
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,114.9
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
344638,Vincents Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.63
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,67.6
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.98
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.31
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,114.6
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
344638,Vincents Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,66.6
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.79
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,117.1
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.59
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
344638,Vincents Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.45
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.69
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,131.4
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.8
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.93
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
344638,Vincents Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,54.7
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.92
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,147.4
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,182.9
