Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.18
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
344638,Vincents Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,79.0
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
344638,Vincents Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,72.1
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
344638,Vincents Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
344638,Vincents Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
344638,Vincents Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
344638,Vincents Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
344638,Vincents Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
344638,Vincents Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.62
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
344638,Vincents Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.2
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,61.2
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
