Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
344638,Vincents Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
344638,Vincents Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.7
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
344638,Vincents Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
344638,Vincents Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
344638,Vincents Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,51.1
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
344638,Vincents Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,60.9
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,65.7
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
344638,Vincents Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,74.1
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
344638,Vincents Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,60.1
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,63.6
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
