Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.73
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
344638,Vincents Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
344638,Vincents Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,73.7
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
344638,Vincents Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.39
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,83.1
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,65.9
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
344638,Vincents Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.76
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,97.6
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.13
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
344638,Vincents Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,87.8
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,73.2
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.53
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
344638,Vincents Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.54
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,101.2
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,56.5
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
344638,Vincents Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.84
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,86.8
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.5
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
344638,Vincents Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.52
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,93.7
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.67
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
344638,Vincents Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.16
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,92.7
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
