Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
344638,Vincents Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.12
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,87.4
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.8
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.54
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
344638,Vincents Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.96
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,95.1
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
344638,Vincents Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.5
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
344638,Vincents Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.2
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,104.1
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,79.6
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.98
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
344638,Vincents Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.58
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,77.4
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
344638,Vincents Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
344638,Vincents Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,58.1
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.99
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,99.1
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.8
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
344638,Vincents Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.6
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
