Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
344638,Vincents Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,71.7
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,80.0
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
344638,Vincents Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,76.1
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,77.4
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
344638,Vincents Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
344638,Vincents Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,47.8
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,92.9
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
344638,Vincents Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,73.2
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
344638,Vincents Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,51.4
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
344638,Vincents Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
344638,Vincents Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
344638,Vincents Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
