Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
344638,Vincents Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
344638,Vincents Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
344638,Vincents Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
344638,Vincents Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
344638,Vincents Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
344638,Vincents Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
344638,Vincents Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
344638,Vincents Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
344638,Vincents Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
