Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
344638,Vincents Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.42
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
344638,Vincents Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
344638,Vincents Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
344638,Vincents Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
344638,Vincents Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
344638,Vincents Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
344638,Vincents Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
344638,Vincents Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
