Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
344638,Vincents Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.81
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
344638,Vincents Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
344638,Vincents Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
344638,Vincents Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.63
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
344638,Vincents Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
344638,Vincents Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
344638,Vincents Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.5
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
344638,Vincents Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
344638,Vincents Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.57
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
