Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,68.2
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
344638,Vincents Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.78
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,67.1
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
344638,Vincents Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
344638,Vincents Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.86
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
344638,Vincents Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,44.0
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
344638,Vincents Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.97
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
344638,Vincents Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.82
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
344638,Vincents Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.0
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
344638,Vincents Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.85
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
