Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
344638,Vincents Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.63
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
344638,Vincents Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.74
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
344638,Vincents Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.62
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
344638,Vincents Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
344638,Vincents Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.36
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
344638,Vincents Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,45.1
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
344638,Vincents Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
344638,Vincents Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
344638,Vincents Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
