Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
344638,Vincents Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
344638,Vincents Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
344638,Vincents Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
344638,Vincents Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,52.9
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
344638,Vincents Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
344638,Vincents Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.68
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,78.4
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.23
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
344638,Vincents Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,59.2
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,63.7
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
344638,Vincents Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,55.0
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,64.9
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
