Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
344638,Vincents Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,85.0
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
344638,Vincents Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.45
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,85.4
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.88
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,84.4
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
344638,Vincents Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.92
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,99.3
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.7
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.74
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,104.4
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.4
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.2
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
344638,Vincents Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,72.0
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.67
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,90.0
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.5
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.76
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
344638,Vincents Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.17
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,85.1
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.95
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.3
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.2
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.98
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
344638,Vincents Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.32
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,84.7
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.27
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,70.2
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.8
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
344638,Vincents Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,59.7
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.42
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,81.1
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.18
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
344638,Vincents Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,56.1
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.88
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,76.6
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.8
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
344638,Vincents Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
