Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.37
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,78.1
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.02
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
344638,Vincents Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.12
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,103.0
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,193.5
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
344638,Vincents Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.71
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,136.3
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,222.8
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,66.46
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
344638,Vincents Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.63
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,129.4
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,214.7
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.91
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
344638,Vincents Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.46
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,96.0
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,181.5
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.95
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
344638,Vincents Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,57.7
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.73
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.04
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,78.6
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.4
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.56
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
344638,Vincents Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.08
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.77
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,84.4
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,187.5
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,70.32
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
344638,Vincents Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,59.2
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.64
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.55
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,79.4
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,190.6
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,76.74
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
344638,Vincents Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,47.1
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,64.8
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.05
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.49
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.85
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,71.6
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,196.1
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.7
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.51
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,78.43
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
344638,Vincents Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
