Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,57.7
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,69.8
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.08
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.52
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.52
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,91.3
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.7
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,227.2
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.08
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,91.6
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
344638,Vincents Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,59.4
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.24
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.33
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,58.2
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,99.2
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.1
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,237.7
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.6
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.8
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,95.9
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
344638,Vincents Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,64.3
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.47
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.84
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.37
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.1
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.6
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,217.8
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.88
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.92
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,88.29
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
344638,Vincents Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.46
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.15
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,69.8
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,75.2
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.84
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.12
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.7
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,81.2
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.6
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,227.5
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,65.7
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.12
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,93.68
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
344638,Vincents Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.2
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,73.0
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.34
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,84.8
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.98
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.08
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,62.55
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,113.4
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.4
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.4
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,256.2
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,68.46
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.9
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,106.73
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
344638,Vincents Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.83
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,76.2
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,74.3
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.05
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.16
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.43
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,107.9
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.7
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.2
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,255.6
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,72.03
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.19
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,105.23
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
344638,Vincents Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,78.7
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,56.1
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,87.5
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.3
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.06
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,63.73
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,105.4
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.1
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,186.4
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,261.8
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,73.51
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,74.16
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,109.56
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
344638,Vincents Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.8
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.02
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,87.5
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,60.9
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.4
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.23
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,100.1
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.37
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.2
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,60.75
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,91.0
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.6
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.5
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,249.9
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,75.1
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,80.39
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,110.67
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
344638,Vincents Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.18
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,84.2
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,94.4
