Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.69
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,62.69
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,102.0
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.2
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.5
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,258.9
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,76.35
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,77.2
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,107.2
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
344638,Vincents Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.54
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.23
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,95.0
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.9
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.02
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,101.8
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.13
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.18
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,68.74
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,119.9
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.2
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.3
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,281.4
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,81.41
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,78.97
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,119.69
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
344638,Vincents Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.7
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.62
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.89
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,110.1
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,62.8
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.44
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.43
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,109.2
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.11
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.98
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,73.89
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,135.0
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,174.9
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,302.8
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,82.17
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,80.98
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,133.09
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
344638,Vincents Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.9
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.83
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.41
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,109.8
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.9
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,62.9
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.67
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,120.3
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.18
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.33
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,79.07
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,172.7
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,171.2
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,323.7
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,77.41
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,74.92
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,139.07
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
344638,Vincents Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,569.2
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.11
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,114.2
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.8
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.87
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.1
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,121.3
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.29
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,78.13
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,186.7
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.4
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,319.6
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,72.47
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,69.43
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,139.34
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
344638,Vincents Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,569.7
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.49
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,130.5
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.6
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,65.7
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.6
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,119.2
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.09
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.44
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,78.6
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,191.1
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.6
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,321.7
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,71.19
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,69.62
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,143.7
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
344638,Vincents Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,588.0
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.58
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,112.9
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.3
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,67.5
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.32
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,128.4
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.18
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.98
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.06
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,77.49
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,189.3
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.8
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,316.8
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,72.53
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.79
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,141.43
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
344638,Vincents Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,577.7
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.41
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.24
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,107.5
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,75.4
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.69
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.68
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,131.9
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.69
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.89
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,72.55
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,169.1
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.8
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,294.7
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,75.75
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,72.08
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,135.52
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
344638,Vincents Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,550.3
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.13
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,107.8
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,76.3
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.8
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.34
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,129.7
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.83
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,72.0
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,168.0
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.8
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,293.0
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,78.73
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.3
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,134.52
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
344638,Vincents Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,547.2
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.48
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,108.6
