Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.6
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,78.3
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.55
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.99
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,135.6
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.4
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.28
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.15
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,72.99
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,159.3
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.7
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,297.3
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,75.44
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,78.93
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,138.52
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
344638,Vincents Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,564.1
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.5
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,97.0
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.25
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,87.3
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.1
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.13
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,133.9
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.62
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,76.48
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,181.2
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.2
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,311.7
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,77.13
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,78.75
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,140.12
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
344638,Vincents Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,570.9
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.84
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,102.6
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.81
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,87.2
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.29
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,133.1
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.22
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.65
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,72.08
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,161.8
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,294.3
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,75.17
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,79.45
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,135.25
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
344638,Vincents Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,552.0
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.78
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,106.9
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.91
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,85.3
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.71
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,123.2
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,69.29
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,157.6
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,174.3
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,283.5
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,81.8
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,76.77
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,133.87
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
344638,Vincents Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,547.4
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.9
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,92.2
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.9
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.6
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.5
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,94.6
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.72
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.01
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,116.9
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.4
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.78
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,122.7
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.7
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,227.4
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,85.35
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.5
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,116.7
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
344638,Vincents Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,88.5
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.45
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.54
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,101.0
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.48
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.02
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,102.4
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.69
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.48
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.93
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,123.1
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.3
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,231.9
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,90.15
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,76.14
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,116.8
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
344638,Vincents Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.37
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,81.0
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.83
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,91.8
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.92
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.64
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,108.7
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.97
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.98
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.12
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,91.9
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.3
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,216.3
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,80.15
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,84.33
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,110.97
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
344638,Vincents Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.89
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,79.4
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.54
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,90.1
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.7
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.52
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,106.3
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.6
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.71
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.98
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.71
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,65.52
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,88.49
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,91.37
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,211.0
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
344638,Vincents Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.12
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.8
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,69.8
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.74
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,87.8
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.68
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.9
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.38
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,104.8
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
