Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.7
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.92
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.49
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,72.9
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.2
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,185.6
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.84
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,88.02
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,92.3
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
344638,Vincents Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,79.5
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,82.6
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.18
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.69
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,68.8
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,82.02
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.78
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,241.2
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
344638,Vincents Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,54.0
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.63
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,147.1
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,183.0
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,65.93
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
344638,Vincents Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,45.9
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.36
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.79
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,131.2
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.8
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
344638,Vincents Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.58
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.6
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.33
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,131.3
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.85
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
344638,Vincents Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.75
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,51.5
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.73
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,134.2
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.6
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
344638,Vincents Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.7
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.18
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.77
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,150.9
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,178.5
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
344638,Vincents Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.34
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.75
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,133.9
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.33
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
344638,Vincents Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.86
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,98.2
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
344638,Vincents Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
