Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.75
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,92.6
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
344638,Vincents Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,62.9
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
344638,Vincents Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
344638,Vincents Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
344638,Vincents Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
344638,Vincents Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,52.4
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
344638,Vincents Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.41
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
344638,Vincents Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
344638,Vincents Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,62.6
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
