Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
344638,Vincents Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,53.0
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
344638,Vincents Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,59.4
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,60.8
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
344638,Vincents Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
344638,Vincents Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,61.1
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
344638,Vincents Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,63.1
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
344638,Vincents Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,47.3
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
344638,Vincents Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,65.8
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
344638,Vincents Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,49.9
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,68.1
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
344638,Vincents Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.83
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,78.4
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
