Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,86.6
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.48
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
344638,Vincents Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,70.1
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,70.0
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
344638,Vincents Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,81.0
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,61.9
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
344638,Vincents Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,105.4
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.19
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,65.8
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
344638,Vincents Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.75
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,113.5
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
344638,Vincents Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.73
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,107.6
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
344638,Vincents Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.39
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,100.8
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
344638,Vincents Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,60.4
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
344638,Vincents Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,50.3
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
