Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
344638,Vincents Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,55.8
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.1
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
344638,Vincents Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,69.0
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
344638,Vincents Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.6
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,95.9
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,79.0
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.54
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
344638,Vincents Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.98
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.19
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,105.5
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,72.3
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.53
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
344638,Vincents Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.69
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,119.6
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.9
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,61.8
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.53
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
344638,Vincents Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,104.4
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,67.1
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.05
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
344638,Vincents Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.5
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,121.4
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.9
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.67
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,82.1
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
344638,Vincents Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.96
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,109.4
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.85
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,105.3
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.57
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
344638,Vincents Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.23
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,86.3
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
