Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,69.5
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,72.2
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.77
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
344638,Vincents Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,77.0
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,75.5
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
344638,Vincents Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,80.3
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
344638,Vincents Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,67.9
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,90.9
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
344638,Vincents Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
344638,Vincents Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.61
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,81.5
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
344638,Vincents Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,64.1
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
344638,Vincents Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
344638,Vincents Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
