Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
344638,Vincents Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
344638,Vincents Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
344638,Vincents Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
344638,Vincents Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
344638,Vincents Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.5
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.05
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
344638,Vincents Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.25
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
344638,Vincents Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
344638,Vincents Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.24
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
