Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
344638,Vincents Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
344638,Vincents Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
344638,Vincents Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
344638,Vincents Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.44
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
344638,Vincents Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
344638,Vincents Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
344638,Vincents Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
344638,Vincents Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
344638,Vincents Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
