Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
344638,Vincents Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
344638,Vincents Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
344638,Vincents Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
344638,Vincents Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
344638,Vincents Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.37
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
344638,Vincents Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.68
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
344638,Vincents Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
344638,Vincents Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.32
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
