Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.38
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
344638,Vincents Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.32
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
344638,Vincents Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.33
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
344638,Vincents Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
344638,Vincents Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.34
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
344638,Vincents Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
344638,Vincents Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.02
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.42
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,99.0
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
344638,Vincents Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,73.7
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
344638,Vincents Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.34
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,56.1
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
