Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
344638,Vincents Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
344638,Vincents Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.5
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
344638,Vincents Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.24
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,54.9
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
344638,Vincents Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,58.1
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
344638,Vincents Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
344638,Vincents Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,65.4
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
344638,Vincents Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
