Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
344638,Vincents Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
344638,Vincents Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
344638,Vincents Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
344638,Vincents Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
344638,Vincents Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.3
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
344638,Vincents Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,67.2
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
344638,Vincents Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.46
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,75.5
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,63.4
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
344638,Vincents Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.95
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.79
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,99.7
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,49.2
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.21
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
344638,Vincents Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.61
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,121.0
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.8
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
