Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,67.5
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.06
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
344638,Vincents Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.73
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,143.1
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.0
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.5
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,122.6
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.3
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,83.86
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
344638,Vincents Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.67
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,95.5
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.16
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,130.6
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,192.7
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.77
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
344638,Vincents Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.58
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,105.1
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.37
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.53
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.25
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.2
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.01
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
344638,Vincents Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.64
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,78.7
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.06
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,111.1
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.9
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,72.87
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
344638,Vincents Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,74.9
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.94
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,62.7
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.9
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.78
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
344638,Vincents Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.89
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,96.1
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.41
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.83
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
344638,Vincents Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.12
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,95.4
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.04
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,82.8
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.33
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
344638,Vincents Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,63.8
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.43
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.34
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,88.1
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
