Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.8
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
344638,Vincents Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.61
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,66.7
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.49
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,109.7
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,196.9
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,71.98
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
344638,Vincents Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.82
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,73.4
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,65.7
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.54
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,103.1
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,188.8
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,69.89
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
344638,Vincents Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,74.2
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,66.1
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.74
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.76
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,98.6
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,189.7
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,72.4
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
344638,Vincents Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.02
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,82.1
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,70.0
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.59
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,130.0
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,216.5
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,84.72
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
344638,Vincents Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,63.9
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.87
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.75
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,118.0
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,220.6
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.23
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,80.57
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
344638,Vincents Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,67.6
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.69
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.65
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.25
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,101.7
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,207.0
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.13
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,78.75
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
344638,Vincents Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,69.8
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.7
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.12
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.97
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,87.9
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,201.9
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.76
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,77.84
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
344638,Vincents Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,85.5
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.44
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.35
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.19
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,90.4
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,213.0
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.04
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,89.38
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
344638,Vincents Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.79
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,90.9
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
