Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.9
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.14
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,66.23
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,134.9
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,268.6
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,63.34
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,108.24
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
344638,Vincents Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.29
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,94.8
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.1
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,59.2
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.17
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.26
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,64.36
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,120.5
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.3
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,261.2
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.1
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.01
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,107.52
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
344638,Vincents Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.81
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,105.1
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.04
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.99
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,67.8
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,137.3
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,275.9
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,70.9
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.61
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,114.35
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
344638,Vincents Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.4
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.68
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,90.4
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,49.3
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,73.4
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.97
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.07
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,70.4
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,142.2
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,286.3
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,69.24
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,116.01
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
344638,Vincents Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.94
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,96.7
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,74.8
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.32
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.77
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,71.58
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,144.4
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,291.0
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,70.48
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,67.73
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,120.3
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
344638,Vincents Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.1
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.12
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.11
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,93.5
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,82.3
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.89
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.47
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,76.04
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,160.8
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.9
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.6
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,309.5
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,69.95
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,73.64
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,124.42
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
344638,Vincents Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,506.6
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.1
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,104.9
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.8
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,55.5
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.3
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,95.8
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.13
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.49
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,76.63
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,162.6
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.2
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,169.9
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,312.6
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,72.52
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,73.19
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,133.14
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
344638,Vincents Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.2
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.45
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.6
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,106.8
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.8
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,97.0
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.21
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.71
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,84.67
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,194.9
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,171.1
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,346.1
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.58
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,74.37
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,138.9
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,197.9
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
344638,Vincents Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,567.7
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.48
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.31
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,114.1
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.04
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,100.4
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.6
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.34
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,87.05
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,194.0
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.1
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,190.3
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,355.5
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,73.77
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,82.15
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,144.3
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,220.3
