Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
344638,Vincents Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.4
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.84
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.66
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,109.4
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,55.8
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,96.0
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.06
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.15
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,90.04
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,193.7
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,201.9
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,368.0
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,77.39
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,84.24
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,143.96
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,217.2
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
344638,Vincents Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,588.4
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.66
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,101.0
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,61.2
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.35
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,115.2
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.46
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.97
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,89.68
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,195.3
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.2
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.9
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,366.9
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,79.23
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,81.57
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,144.69
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,201.1
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
344638,Vincents Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,592.1
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.98
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.86
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,110.8
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.9
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,60.1
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.82
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,123.6
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.22
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.71
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,89.3
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,213.5
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.3
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,365.6
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,74.39
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,74.44
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,150.92
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,200.3
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
344638,Vincents Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,618.0
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.03
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,126.5
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.9
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.89
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,120.2
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.08
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.89
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,87.48
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,206.9
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.5
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,358.3
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,72.25
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,74.21
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,152.8
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
344638,Vincents Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,625.8
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.7
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,125.7
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.8
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,64.3
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.15
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,130.8
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.11
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.08
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.99
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,87.08
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,210.2
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.7
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,357.0
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,71.43
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,74.43
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,154.07
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
344638,Vincents Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,631.4
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.35
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,113.1
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.84
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,131.8
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.7
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.95
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,83.37
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,194.3
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.4
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,341.5
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,73.15
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,73.36
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,149.57
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
344638,Vincents Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,612.7
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.04
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.06
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,112.7
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,68.8
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,119.8
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.15
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.24
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,84.68
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,191.6
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,183.5
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.8
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,347.5
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,76.99
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,78.88
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,147.92
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
344638,Vincents Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,606.9
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.93
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.72
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,104.7
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.2
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.73
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,78.3
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.1
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.46
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,138.1
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.9
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.98
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.87
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.4
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,81.31
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,175.0
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.5
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.6
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,334.3
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,81.75
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,83.8
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,148.46
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
344638,Vincents Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,609.9
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.66
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,118.4
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,79.6
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
