Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.98
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.87
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,136.8
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.14
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.74
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,77.51
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,165.5
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.6
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,318.3
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,79.04
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,83.41
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,147.18
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
344638,Vincents Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,604.3
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.59
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.4
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,135.5
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.7
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,81.3
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.08
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.73
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,140.9
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.8
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.14
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.36
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,84.04
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,192.5
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,191.9
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,345.4
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,81.13
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,80.23
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,159.47
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
344638,Vincents Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,654.9
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.18
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,123.4
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.5
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.88
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.81
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,86.9
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.46
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,132.1
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.5
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.11
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,79.24
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,180.6
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.0
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,325.4
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,84.43
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,80.65
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,151.12
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
344638,Vincents Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,620.0
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.2
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.13
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,98.4
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.58
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.68
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,94.1
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.89
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.92
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,124.2
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.01
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,61.14
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,122.1
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.0
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,250.1
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,85.44
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,80.99
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,126.24
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
344638,Vincents Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,516.1
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.04
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.55
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,99.5
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.56
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,90.3
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.03
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.94
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,128.9
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.48
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.56
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,61.71
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,116.5
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,181.1
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,252.8
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,84.01
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,83.72
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,127.23
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
344638,Vincents Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,521.0
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.86
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.17
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,98.0
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.7
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.28
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,88.0
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.75
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.09
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,116.6
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.47
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.94
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.71
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,99.7
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.9
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,233.2
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,78.12
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,87.59
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,121.94
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
344638,Vincents Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.0
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.36
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,85.9
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,88.4
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.24
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.5
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,94.5
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.49
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.64
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.28
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,62.1
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,194.1
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,68.65
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,91.5
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,101.97
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,203.6
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
344638,Vincents Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,72.5
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.69
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,83.6
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.98
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.49
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,100.0
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.63
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.53
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,79.2
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.8
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.7
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,67.31
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,88.84
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,98.09
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,199.1
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
344638,Vincents Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.12
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,75.1
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.66
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,71.4
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.42
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.44
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,89.6
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.8
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,81.94
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.29
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,221.4
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
344638,Vincents Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
