Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,56.3
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.95
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.8
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,107.9
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
344638,Vincents Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.1
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,111.7
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
344638,Vincents Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,63.3
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.54
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.92
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,111.0
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.37
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
344638,Vincents Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,61.9
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,107.7
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
344638,Vincents Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,79.2
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.46
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.25
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,104.7
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.38
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
344638,Vincents Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.55
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.63
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,81.5
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.17
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.38
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,104.3
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.07
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
344638,Vincents Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,76.8
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
344638,Vincents Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,88.9
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
344638,Vincents Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,53.1
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
