Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
344638,Vincents Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
344638,Vincents Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,49.6
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
344638,Vincents Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
344638,Vincents Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.08
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
344638,Vincents Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
344638,Vincents Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,50.0
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.29
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,67.8
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
344638,Vincents Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,51.9
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.88
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,90.0
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.2
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
344638,Vincents Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,64.7
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,83.2
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.01
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
344638,Vincents Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.05
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,73.6
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
