Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
344638,Vincents Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.33
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,73.5
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
344638,Vincents Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,72.8
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,62.7
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
344638,Vincents Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,74.5
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
344638,Vincents Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,66.5
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,54.3
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
344638,Vincents Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,80.9
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
344638,Vincents Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,48.7
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,57.4
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
344638,Vincents Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,53.9
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
344638,Vincents Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.41
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,60.6
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
