Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
344638,Vincents Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,72.5
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.15
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
344638,Vincents Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.21
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.3
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,74.0
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.1
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,67.6
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.87
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
344638,Vincents Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.87
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.61
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,88.1
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.14
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,70.1
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.46
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
344638,Vincents Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.9
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,103.3
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.7
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
344638,Vincents Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.37
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,104.5
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,71.7
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.99
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
344638,Vincents Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.99
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,96.6
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.2
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.6
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,91.6
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.71
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
344638,Vincents Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.34
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,102.9
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.77
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,75.7
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,62.6
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.35
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
344638,Vincents Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.89
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,86.0
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.35
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
344638,Vincents Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.7
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,93.7
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
