Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.82
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
344638,Vincents Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.86
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,86.1
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.63
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
344638,Vincents Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,95.8
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.48
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.7
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
344638,Vincents Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,79.5
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.11
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,66.9
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
344638,Vincents Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.29
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,87.8
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.95
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
344638,Vincents Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,91.7
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.88
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
344638,Vincents Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.87
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,97.6
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
344638,Vincents Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.39
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,75.7
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,59.3
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
344638,Vincents Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,55.4
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
