Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
344638,Vincents Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,48.6
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
344638,Vincents Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,57.3
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,73.5
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
344638,Vincents Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
344638,Vincents Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,61.1
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
344638,Vincents Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
344638,Vincents Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
344638,Vincents Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,40.5
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
344638,Vincents Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
