Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
344638,Vincents Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
344638,Vincents Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
344638,Vincents Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
344638,Vincents Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
344638,Vincents Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
344638,Vincents Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
344638,Vincents Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
344638,Vincents Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
