Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
344638,Vincents Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
344638,Vincents Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
344638,Vincents Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.42
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
344638,Vincents Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.47
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
344638,Vincents Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.76
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.23
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
344638,Vincents Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.63
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
344638,Vincents Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
344638,Vincents Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
344638,Vincents Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
