Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
344638,Vincents Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
344638,Vincents Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
344638,Vincents Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.02
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
344638,Vincents Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.83
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
344638,Vincents Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.57
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
344638,Vincents Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
344638,Vincents Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
344638,Vincents Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
344638,Vincents Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
