Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.04
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,47.3
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
344638,Vincents Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.08
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
344638,Vincents Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,57.9
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
344638,Vincents Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.47
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,51.4
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
344638,Vincents Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.71
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
344638,Vincents Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,63.0
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
344638,Vincents Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.71
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
344638,Vincents Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
