Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
344638,Vincents Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
344638,Vincents Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
344638,Vincents Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
344638,Vincents Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,46.9
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
344638,Vincents Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
344638,Vincents Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
344638,Vincents Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,52.4
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
344638,Vincents Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
344638,Vincents Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,61.3
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
