Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
344638,Vincents Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.57
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,90.0
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
344638,Vincents Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,63.5
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
344638,Vincents Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
344638,Vincents Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,64.0
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.17
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
344638,Vincents Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,69.6
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
344638,Vincents Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.47
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,97.3
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.01
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
344638,Vincents Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.78
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.31
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,119.5
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.68
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
344638,Vincents Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,93.9
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
