Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.27
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,97.0
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.03
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
344638,Vincents Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.57
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,99.8
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.37
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,88.4
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.6
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
344638,Vincents Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.12
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,101.0
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.73
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,79.9
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.4
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,71.17
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
344638,Vincents Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.69
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,109.0
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.26
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.7
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
344638,Vincents Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.47
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,109.3
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,58.8
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,70.57
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
344638,Vincents Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,93.5
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.76
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.72
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.6
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.74
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
344638,Vincents Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.02
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.3
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.58
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,157.6
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.79
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
344638,Vincents Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.23
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.1
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,105.1
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,203.7
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,68.34
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
344638,Vincents Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,59.6
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,56.9
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.93
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.29
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,100.7
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.9
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
344638,Vincents Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
