Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.53
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.07
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,102.1
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,198.8
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.03
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
344638,Vincents Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,65.9
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.33
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.96
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.48
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,98.6
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.9
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,77.05
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
344638,Vincents Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.78
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,77.8
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.52
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.94
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.02
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,119.5
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,222.9
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,89.35
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
344638,Vincents Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,59.9
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.55
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.28
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,56.91
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,115.8
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,230.6
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,87.69
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
344638,Vincents Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.25
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,76.7
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,54.5
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.29
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.91
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.59
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,119.6
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,242.9
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.8
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,96.27
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
344638,Vincents Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.07
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,71.4
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,53.3
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.12
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.29
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.46
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,89.3
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,224.4
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.22
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.23
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,90.87
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
344638,Vincents Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,63.4
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.32
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,66.2
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.47
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.38
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.24
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,90.0
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.9
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,220.0
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.83
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,91.77
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
344638,Vincents Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.64
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,88.1
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.35
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,71.6
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.27
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.81
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,60.61
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,114.0
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,246.4
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,70.53
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.04
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,107.66
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
344638,Vincents Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,78.6
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,75.4
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.3
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.93
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,63.11
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,122.1
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,256.2
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
