Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.12
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.3
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,107.28
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
344638,Vincents Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.28
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,87.5
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,70.4
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.35
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.75
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,66.89
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,125.6
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.4
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,271.6
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,75.14
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,66.24
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,111.74
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
344638,Vincents Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.7
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,87.8
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,53.8
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.77
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,78.4
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.24
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.27
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,67.8
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,125.9
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.4
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,274.1
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,72.72
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,71.91
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,116.41
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
344638,Vincents Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.5
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.45
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,92.0
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,80.2
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.94
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.81
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,71.89
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,134.0
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.3
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,291.1
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,74.05
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,75.12
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,121.7
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
344638,Vincents Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,492.8
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.69
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,86.8
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.4
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,100.7
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.75
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.03
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,70.27
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,132.2
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.8
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,192.2
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,285.0
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,70.87
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,80.3
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,122.32
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
344638,Vincents Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.1
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,83.5
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.13
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,107.4
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.96
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.32
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,75.02
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,155.7
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,177.0
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,304.8
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,70.43
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,79.47
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,127.62
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,200.8
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
344638,Vincents Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,517.0
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,88.3
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.59
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,103.0
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.05
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.33
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,76.25
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,152.1
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.3
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,184.1
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,307.4
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,72.04
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,83.74
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,129.0
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
344638,Vincents Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.1
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.13
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.27
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,94.4
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,66.7
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.39
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,109.3
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.37
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.66
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,78.7
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,163.7
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.8
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.3
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,317.9
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,77.21
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,81.28
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,134.11
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,206.9
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
344638,Vincents Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.1
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,115.3
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.4
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,67.7
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.8
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,108.3
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.08
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.36
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,80.84
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,158.9
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.9
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,184.9
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,327.5
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,82.67
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,88.36
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,145.71
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,195.2
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
344638,Vincents Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,590.4
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.85
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,102.4
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,73.5
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
