Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.92
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,116.1
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.38
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.05
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,76.19
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,147.4
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.2
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,180.8
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,308.4
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,79.96
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,88.43
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,135.81
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,205.9
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
344638,Vincents Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,549.8
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.01
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.71
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,116.4
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.7
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.01
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,74.5
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.67
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.36
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,121.6
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.64
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.57
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,76.66
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,161.8
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.2
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.6
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,311.6
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,75.54
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,80.76
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,141.76
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,178.4
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
344638,Vincents Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,576.1
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.56
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,136.5
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,156.8
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,71.1
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.4
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.47
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,124.3
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.66
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.14
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,82.27
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,179.2
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.2
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,334.7
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,76.21
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,82.27
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,153.51
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
344638,Vincents Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.0
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.39
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,123.1
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.9
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,72.9
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.55
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,120.7
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.39
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.03
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,74.39
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,158.3
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.8
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,302.6
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,72.63
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,80.87
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,140.47
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
344638,Vincents Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,570.8
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.44
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,123.0
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.2
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,71.6
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.61
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.7
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,123.7
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.56
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.24
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,79.37
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,181.5
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.4
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,322.9
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,71.81
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,79.27
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,146.65
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
344638,Vincents Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,596.0
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.67
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,120.2
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.1
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.57
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,71.2
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.25
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,126.4
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.83
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.98
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,77.27
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,167.3
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,313.9
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,73.95
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,80.63
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,145.31
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
344638,Vincents Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,589.9
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.2
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,106.9
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,72.7
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.49
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.97
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,128.7
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.18
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.26
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.96
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,76.45
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,166.0
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.6
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,311.2
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,74.42
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,79.84
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,142.62
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
344638,Vincents Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,580.1
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.56
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,111.8
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,75.1
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.2
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,134.9
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.9
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.44
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.88
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,75.31
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,162.8
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.7
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.3
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,307.5
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,76.04
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,79.62
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,144.12
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
344638,Vincents Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,588.1
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.86
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.56
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,112.9
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.3
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.39
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,77.6
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.24
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,137.2
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.09
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.22
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.43
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,78.0
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,169.6
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.4
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,319.1
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
