Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,79.47
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,79.59
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,146.87
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
344638,Vincents Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,600.6
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.42
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,105.6
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,77.0
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.76
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,140.0
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.8
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.54
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.77
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,82.42
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,190.4
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,337.7
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,75.89
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,80.82
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,150.6
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,193.1
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
344638,Vincents Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,616.8
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,87.6
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.72
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,83.3
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.86
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.25
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,140.9
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.0
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.94
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.95
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.97
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,107.0
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.1
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,236.1
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,78.26
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,80.15
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,124.22
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
344638,Vincents Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.8
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.93
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,84.5
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.48
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.57
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,83.3
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.32
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.88
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,129.4
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.2
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.34
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.82
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.44
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,101.6
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.5
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,237.7
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,85.96
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,83.32
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,122.04
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
344638,Vincents Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.3
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.6
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,76.4
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.12
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,83.0
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.38
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.49
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.61
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,118.2
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.6
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.82
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.44
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.3
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,97.5
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.2
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,231.1
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,81.02
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,84.72
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,117.22
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
344638,Vincents Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.37
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.85
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,71.3
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,78.8
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.25
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.12
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,107.6
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.66
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.32
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.53
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,74.5
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,191.6
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.23
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,91.5
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,99.13
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,214.6
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
344638,Vincents Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,78.1
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.54
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,80.6
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.24
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.88
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,111.3
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.97
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.81
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.93
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,90.5
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,209.2
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.28
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,88.08
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,105.91
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,210.9
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
344638,Vincents Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,55.7
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.96
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,75.3
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.49
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.66
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,75.8
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.42
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.4
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,117.2
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.9
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,85.75
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,77.95
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,237.0
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
344638,Vincents Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.74
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.87
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,98.7
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
344638,Vincents Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,56.9
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
