Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.62
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,97.7
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.85
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
344638,Vincents Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.03
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,95.0
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
344638,Vincents Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.69
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,58.8
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.88
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.09
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,88.1
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
344638,Vincents Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.71
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.5
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,108.8
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.56
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
344638,Vincents Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.37
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,55.1
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.87
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,110.5
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
344638,Vincents Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.84
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,80.6
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
344638,Vincents Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,45.9
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,70.5
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
344638,Vincents Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
344638,Vincents Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
