Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
344638,Vincents Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
344638,Vincents Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
344638,Vincents Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
344638,Vincents Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
344638,Vincents Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
344638,Vincents Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
344638,Vincents Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,50.2
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
344638,Vincents Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,63.7
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
344638,Vincents Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
