Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
344638,Vincents Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,57.9
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
344638,Vincents Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,75.7
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
344638,Vincents Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.45
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.14
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,79.6
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
344638,Vincents Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.27
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,65.4
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
344638,Vincents Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.97
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
344638,Vincents Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,43.8
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,71.2
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
344638,Vincents Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,53.2
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,71.8
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.13
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
344638,Vincents Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,73.9
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.43
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.49
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
344638,Vincents Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
