Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,78.7
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
344638,Vincents Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,80.7
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.47
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,86.1
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
344638,Vincents Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.54
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,82.4
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.63
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,82.5
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.86
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
344638,Vincents Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,78.2
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.8
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,88.8
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.99
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
344638,Vincents Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,61.1
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,58.7
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,66.2
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.02
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
344638,Vincents Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,58.2
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.3
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,77.2
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
344638,Vincents Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,65.3
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
344638,Vincents Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.42
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,71.2
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
