Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.59
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
344638,Vincents Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,69.2
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,63.2
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
344638,Vincents Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.52
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,94.4
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,70.8
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.75
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
344638,Vincents Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.5
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,94.1
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,70.6
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
344638,Vincents Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.19
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,89.0
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,64.2
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
344638,Vincents Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,92.1
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,81.4
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
344638,Vincents Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.09
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,88.1
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.33
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,85.8
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
344638,Vincents Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.94
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,97.4
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,69.2
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
344638,Vincents Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.42
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,82.6
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.75
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,76.9
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
344638,Vincents Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,56.6
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
