Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,64.9
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
344638,Vincents Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,53.4
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
344638,Vincents Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,59.1
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
344638,Vincents Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,45.3
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
344638,Vincents Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
344638,Vincents Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
344638,Vincents Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
344638,Vincents Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.78
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
344638,Vincents Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.93
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
