Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
344638,Vincents Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
344638,Vincents Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
344638,Vincents Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.74
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
344638,Vincents Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.8
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
344638,Vincents Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
344638,Vincents Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.86
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,2.6
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
344638,Vincents Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.91
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
344638,Vincents Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.33
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
344638,Vincents Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
