Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
344638,Vincents Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
344638,Vincents Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.57
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
344638,Vincents Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.72
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
344638,Vincents Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
344638,Vincents Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.41
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
344638,Vincents Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.81
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
344638,Vincents Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
344638,Vincents Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
