Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
344638,Vincents Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
344638,Vincents Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.13
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,50.3
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
344638,Vincents Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.46
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,81.0
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
344638,Vincents Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.34
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,70.1
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
344638,Vincents Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,43.9
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
344638,Vincents Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,43.7
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
344638,Vincents Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.75
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,51.0
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
344638,Vincents Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
344638,Vincents Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.81
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,59.9
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
