Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
344638,Vincents Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.13
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,49.4
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
344638,Vincents Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.19
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,49.5
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
344638,Vincents Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.87
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,51.9
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
344638,Vincents Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.75
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
344638,Vincents Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.74
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,46.6
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
344638,Vincents Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.09
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,57.5
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
344638,Vincents Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.69
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,55.5
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
344638,Vincents Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.93
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,65.5
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
