Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
344638,Vincents Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.43
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,101.1
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,77.8
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
344638,Vincents Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.52
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,67.1
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,75.0
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
344638,Vincents Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,60.0
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
344638,Vincents Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,64.6
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
344638,Vincents Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,68.4
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
344638,Vincents Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.38
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,65.1
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
344638,Vincents Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.28
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,68.0
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
344638,Vincents Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,69.1
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
344638,Vincents Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,74.2
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344638,Vincents Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
